Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,119.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T19:50:00.000+00:00,transformer,,Temperature,C,7.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T19:40:00.000+00:00,transformer,,Temperature,C,7.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,91.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T19:30:00.000+00:00,transformer,,Temperature,C,7.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T19:20:00.000+00:00,transformer,,Temperature,C,7.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,101.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T19:10:00.000+00:00,transformer,,Temperature,C,7.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,85.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T19:00:00.000+00:00,transformer,,Temperature,C,7.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,102.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T18:50:00.000+00:00,transformer,,Temperature,C,7.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T18:40:00.000+00:00,transformer,,Temperature,C,7.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,125.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T18:30:00.000+00:00,transformer,,Temperature,C,7.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,85.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T18:20:00.000+00:00,transformer,,Temperature,C,7.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,41.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,35.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,20.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,34.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,62.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,57.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,75.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,61.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,61.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T13:10:00.000+00:00,transformer,,Temperature,C,7.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.87
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T13:00:00.000+00:00,transformer,,Temperature,C,7.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T12:50:00.000+00:00,transformer,,Temperature,C,7.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T12:40:00.000+00:00,transformer,,Temperature,C,7.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T12:30:00.000+00:00,transformer,,Temperature,C,7.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T12:20:00.000+00:00,transformer,,Temperature,C,7.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T12:10:00.000+00:00,transformer,,Temperature,C,7.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T12:00:00.000+00:00,transformer,,Temperature,C,7.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T11:50:00.000+00:00,transformer,,Temperature,C,7.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T11:40:00.000+00:00,transformer,,Temperature,C,7.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.88
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.81
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,25.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,33.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,38.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,34.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,27.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,28.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,27.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,26.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,18.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,22.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,35.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,13.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,11.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,39.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,transformer,,Temperature,C,8.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.88
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,37.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,12.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,37.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,transformer,,Temperature,C,8.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,39.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,10.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,40.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,transformer,,Temperature,C,8.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,35.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,11.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.66
