Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,49.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,transformer,,Temperature,C,8.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.97
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,42.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,11.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,52.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,transformer,,Temperature,C,8.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.98
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,37.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,12.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,36.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,transformer,,Temperature,C,8.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.97
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.87
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,44.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,41.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,transformer,,Temperature,C,8.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,53.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,97.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,17.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,22.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,47.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,transformer,,Temperature,C,8.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.97
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.88
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,44.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,14.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,56.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,transformer,,Temperature,C,8.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,51.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,33.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,transformer,,Temperature,C,8.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,56.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,94.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,49.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,transformer,,Temperature,C,8.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,65.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,124.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.73
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,25.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
