Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,48.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,transformer,,Temperature,C,7.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,39.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,29.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,78.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,112.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.93
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,49.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,transformer,,Temperature,C,7.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,58.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,95.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,transformer,,Temperature,C,7.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,21.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,73.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,transformer,,Temperature,C,7.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.81
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.87
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,34.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,43.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,78.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,96.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,transformer,,Temperature,C,7.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.85
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,45.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,73.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,transformer,,Temperature,C,7.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.81
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,31.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.81
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,52.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,transformer,,Temperature,C,7.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.97
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,15.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,37.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,transformer,,Temperature,C,7.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.92
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,34.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,15.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.92
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,47.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,transformer,,Temperature,C,7.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,15.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,11.3
