Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,11.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,34.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:00:00.000+00:00,transformer,,Temperature,C,7.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,25.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:50:00.000+00:00,transformer,,Temperature,C,7.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:40:00.000+00:00,transformer,,Temperature,C,7.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:30:00.000+00:00,transformer,,Temperature,C,7.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.93
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,36.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,21.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.73
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,28.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,transformer,,Temperature,C,7.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,42.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,25.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,transformer,,Temperature,C,7.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,27.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,28.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,38.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,45.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,18.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,44.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,transformer,,Temperature,C,7.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.85
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,43.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,transformer,,Temperature,C,7.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.73
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.85
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,24.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.92
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,36.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,transformer,,Temperature,C,7.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,10.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,19.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.81
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,24.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,transformer,,Temperature,C,7.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,35.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
