Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,23.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:40:00.000+00:00,transformer,,Temperature,C,7.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.95
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,39.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,44.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,transformer,,Temperature,C,7.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,47.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,14.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,42.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,transformer,,Temperature,C,7.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,41.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,62.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,93.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,transformer,,Temperature,C,7.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.73
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,47.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,28.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,transformer,,Temperature,C,7.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,45.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,15.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,41.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,23.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,transformer,,Temperature,C,7.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,26.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,transformer,,Temperature,C,7.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.86
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,36.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,11.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,21.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,transformer,,Temperature,C,7.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,26.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,12.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,23.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
