Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,26.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T05:00:00.000+00:00,transformer,,Temperature,C,7.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,56.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,9.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,12.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,23.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,transformer,,Temperature,C,7.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,57.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,64.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,8.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,15.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,transformer,,Temperature,C,7.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,59.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,9.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,15.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,transformer,,Temperature,C,7.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,64.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,7.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,12.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,transformer,,Temperature,C,7.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,70.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,93.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,7.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,15.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,19.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,transformer,,Temperature,C,7.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,67.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,9.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,24.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,transformer,,Temperature,C,7.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,62.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,7.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,15.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.95
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,28.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,transformer,,Temperature,C,7.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,64.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
