Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,21.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,28.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,transformer,,Temperature,C,7.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,62.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,91.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,22.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,23.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,transformer,,Temperature,C,7.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,64.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,93.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,25.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,transformer,,Temperature,C,7.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,69.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,94.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,25.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,transformer,,Temperature,C,7.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,77.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,104.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,41.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,24.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,transformer,,Temperature,C,7.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,76.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,103.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,47.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,transformer,,Temperature,C,7.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,76.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,104.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.95
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,44.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,transformer,,Temperature,C,7.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,75.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,97.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,43.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,33.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,transformer,,Temperature,C,7.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,75.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,95.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.88
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.73
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,39.9
