Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,29.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,transformer,,Temperature,C,7.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,77.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,95.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,40.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,28.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,transformer,,Temperature,C,7.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.87
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,75.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,96.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,45.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,21.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.98
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,33.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,transformer,,Temperature,C,7.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.98
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,71.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,97.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.81
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,46.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,25.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,25.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,transformer,,Temperature,C,7.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,73.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,101.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,54.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,27.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,32.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,transformer,,Temperature,C,8.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,80.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,111.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,42.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,37.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,transformer,,Temperature,C,8.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,73.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,110.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,45.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,37.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,transformer,,Temperature,C,8.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,74.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,107.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,51.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,17.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,40.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,transformer,,Temperature,C,8.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,71.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,106.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,47.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
