Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,17.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,66.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,transformer,,Temperature,C,8.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,49.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,40.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,47.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,15.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,33.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,transformer,,Temperature,C,7.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,37.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,13.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,transformer,,Temperature,C,7.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.92
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,29.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,41.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,transformer,,Temperature,C,7.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,35.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,transformer,,Temperature,C,7.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,29.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,12.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.93
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.86
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.81
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,31.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,transformer,,Temperature,C,7.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,26.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,39.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,transformer,,Temperature,C,7.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,28.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,18.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,27.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,27.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,transformer,,Temperature,C,7.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.87
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.93
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,27.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
