Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.98
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,28.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,transformer,,Temperature,C,7.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,10.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,10.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,9.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,9.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,9.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:20:00.000+00:00,transformer,,Temperature,C,7.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,20.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,9.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,transformer,,Temperature,C,7.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,20.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,10.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,transformer,,Temperature,C,7.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,24.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,37.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,9.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,32.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,transformer,,Temperature,C,7.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,22.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,32.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,9.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,31.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,transformer,,Temperature,C,7.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,21.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,31.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,28.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,transformer,,Temperature,C,7.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.88
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,21.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,37.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
