Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,34.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,transformer,,Temperature,C,7.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,23.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,33.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,27.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,transformer,,Temperature,C,7.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,23.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,36.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,10.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.73
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,30.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,transformer,,Temperature,C,7.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,21.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,10.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,27.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,transformer,,Temperature,C,7.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,21.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,30.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,10.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,transformer,,Temperature,C,7.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,feeder,01,N Current (RMS),A,46.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,transformer,,Temperature,C,9.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,04,N Current (RMS),A,47.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,03,N Current (RMS),A,32.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,02,N Current (RMS),A,13.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.88
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,01,N Current (RMS),A,58.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,transformer,,Temperature,C,9.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.73
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,04,N Current (RMS),A,50.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,03,N Current (RMS),A,29.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,01,N Current (RMS),A,67.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,transformer,,Temperature,C,9.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.87
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,04,N Current (RMS),A,38.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,88.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,03,N Current (RMS),A,34.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.64
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,01,N Current (RMS),A,70.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,transformer,,Temperature,C,9.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
