Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.95
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,04,N Current (RMS),A,36.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,03,N Current (RMS),A,31.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,02,N Current (RMS),A,16.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,01,N Current (RMS),A,70.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,transformer,,Temperature,C,9.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,04,N Current (RMS),A,38.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,03,N Current (RMS),A,40.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,02,N Current (RMS),A,14.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,01,N Current (RMS),A,77.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,transformer,,Temperature,C,9.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,04,N Current (RMS),A,55.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,03,N Current (RMS),A,45.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,02,N Current (RMS),A,15.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,01,N Current (RMS),A,53.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,transformer,,Temperature,C,9.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,04,N Current (RMS),A,54.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,03,N Current (RMS),A,45.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,02,N Current (RMS),A,18.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.86
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:40:00.000+00:00,feeder,01,N Current (RMS),A,38.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:30:00.000+00:00,feeder,04,N Current (RMS),A,50.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,94.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:30:00.000+00:00,feeder,03,N Current (RMS),A,39.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.93
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:20:00.000+00:00,feeder,04,N Current (RMS),A,37.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:20:00.000+00:00,feeder,03,N Current (RMS),A,44.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:10:00.000+00:00,feeder,04,N Current (RMS),A,56.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:10:00.000+00:00,feeder,03,N Current (RMS),A,37.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.92
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:00:00.000+00:00,feeder,04,N Current (RMS),A,55.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,94.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.98
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:00:00.000+00:00,feeder,03,N Current (RMS),A,40.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:50:00.000+00:00,feeder,04,N Current (RMS),A,40.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:50:00.000+00:00,feeder,03,N Current (RMS),A,46.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:40:00.000+00:00,feeder,04,N Current (RMS),A,54.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:40:00.000+00:00,feeder,03,N Current (RMS),A,51.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.87
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:30:00.000+00:00,feeder,04,N Current (RMS),A,46.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,91.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:30:00.000+00:00,feeder,03,N Current (RMS),A,47.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.92
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:20:00.000+00:00,feeder,04,N Current (RMS),A,40.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.92
