Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:20:00.000+00:00,feeder,03,N Current (RMS),A,59.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,87.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:10:00.000+00:00,feeder,04,N Current (RMS),A,48.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:10:00.000+00:00,feeder,03,N Current (RMS),A,65.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,94.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:00:00.000+00:00,feeder,04,N Current (RMS),A,56.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,93.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,104.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:00:00.000+00:00,feeder,03,N Current (RMS),A,56.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,85.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:50:00.000+00:00,feeder,04,N Current (RMS),A,68.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,110.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,106.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.87
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:50:00.000+00:00,feeder,03,N Current (RMS),A,53.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:40:00.000+00:00,feeder,04,N Current (RMS),A,57.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,96.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.95
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:40:00.000+00:00,feeder,03,N Current (RMS),A,52.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,83.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.86
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:30:00.000+00:00,feeder,04,N Current (RMS),A,38.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:30:00.000+00:00,feeder,03,N Current (RMS),A,60.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,93.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:20:00.000+00:00,feeder,04,N Current (RMS),A,33.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:20:00.000+00:00,feeder,03,N Current (RMS),A,62.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,96.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:10:00.000+00:00,feeder,04,N Current (RMS),A,53.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,88.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:10:00.000+00:00,feeder,03,N Current (RMS),A,70.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,107.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:00:00.000+00:00,feeder,04,N Current (RMS),A,54.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,100.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:00:00.000+00:00,feeder,03,N Current (RMS),A,56.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,86.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:50:00.000+00:00,feeder,04,N Current (RMS),A,46.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,93.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:50:00.000+00:00,feeder,03,N Current (RMS),A,61.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,99.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:40:00.000+00:00,feeder,04,N Current (RMS),A,44.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,93.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:40:00.000+00:00,feeder,03,N Current (RMS),A,43.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,88.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:30:00.000+00:00,feeder,04,N Current (RMS),A,39.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,93.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,90.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:30:00.000+00:00,feeder,03,N Current (RMS),A,36.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:20:00.000+00:00,feeder,04,N Current (RMS),A,37.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,92.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:10:00.000+00:00,feeder,04,N Current (RMS),A,46.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,111.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:00:00.000+00:00,feeder,04,N Current (RMS),A,43.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,95.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:50:00.000+00:00,feeder,04,N Current (RMS),A,37.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,90.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.86
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.99
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:40:00.000+00:00,feeder,04,N Current (RMS),A,36.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:30:00.000+00:00,feeder,04,N Current (RMS),A,33.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.97
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:20:00.000+00:00,feeder,04,N Current (RMS),A,37.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,95.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:10:00.000+00:00,feeder,04,N Current (RMS),A,33.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:00:00.000+00:00,feeder,04,N Current (RMS),A,32.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.54
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:50:00.000+00:00,feeder,04,N Current (RMS),A,39.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.87
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:40:00.000+00:00,feeder,04,N Current (RMS),A,44.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.87
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:30:00.000+00:00,feeder,04,N Current (RMS),A,33.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,100.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:30:00.000+00:00,transformer,,Temperature,C,10.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:20:00.000+00:00,transformer,,Temperature,C,10.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.01
