Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:10:00.000+00:00,transformer,,Temperature,C,10.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:00:00.000+00:00,transformer,,Temperature,C,10.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.73
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:50:00.000+00:00,transformer,,Temperature,C,10.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.67
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:40:00.000+00:00,transformer,,Temperature,C,10.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:30:00.000+00:00,transformer,,Temperature,C,10.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.85
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:20:00.000+00:00,transformer,,Temperature,C,10.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.78
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:10:00.000+00:00,transformer,,Temperature,C,10.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:00:00.000+00:00,transformer,,Temperature,C,10.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.88
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T14:50:00.000+00:00,feeder,01,N Current (RMS),A,46.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T14:40:00.000+00:00,feeder,01,N Current (RMS),A,55.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T14:30:00.000+00:00,feeder,01,N Current (RMS),A,33.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T14:20:00.000+00:00,feeder,01,N Current (RMS),A,35.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T14:10:00.000+00:00,feeder,01,N Current (RMS),A,28.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T14:00:00.000+00:00,feeder,01,N Current (RMS),A,23.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T13:50:00.000+00:00,feeder,01,N Current (RMS),A,33.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T13:40:00.000+00:00,feeder,01,N Current (RMS),A,34.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T13:30:00.000+00:00,feeder,01,N Current (RMS),A,33.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T13:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:20:00.000+00:00,feeder,03,N Current (RMS),A,21.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:00:00.000+00:00,feeder,03,N Current (RMS),A,11.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:50:00.000+00:00,feeder,03,N Current (RMS),A,10.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:20:00.000+00:00,feeder,03,N Current (RMS),A,13.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T08:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T04:50:00.000+00:00,feeder,02,N Current (RMS),A,10.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T04:40:00.000+00:00,feeder,02,N Current (RMS),A,12.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T04:30:00.000+00:00,feeder,02,N Current (RMS),A,10.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T04:20:00.000+00:00,feeder,02,N Current (RMS),A,9.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T04:10:00.000+00:00,feeder,02,N Current (RMS),A,10.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T04:00:00.000+00:00,feeder,02,N Current (RMS),A,12.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:30:00.000+00:00,feeder,02,N Current (RMS),A,12.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:20:00.000+00:00,feeder,02,N Current (RMS),A,8.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
895993,"HOLLINGWOOD CRESCENT,HOLLINGWD",2024-02-29T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
